Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.85
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
531902,Beddick Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.45
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.59
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.9
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
531902,Beddick Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.67
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.48
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
531902,Beddick Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.6
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
531902,Beddick Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.34
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.9
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
531902,Beddick Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531902,Beddick Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.21
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
531902,Beddick Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.93
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,89.9
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.45
