Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
531902,Beddick Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.99
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
531902,Beddick Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
531902,Beddick Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.53
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.2
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.51
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.69
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
531902,Beddick Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.04
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.61
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
531902,Beddick Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.8
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.47
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
531902,Beddick Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.6
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,81.3
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.1
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
531902,Beddick Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.2
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,97.0
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,172.1
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.89
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.37
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
531902,Beddick Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.93
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.7
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.62
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
531902,Beddick Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
