Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.88
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
531902,Beddick Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.69
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.1
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
531902,Beddick Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.82
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.1
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
531902,Beddick Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.84
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.1
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.55
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.96
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
531902,Beddick Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.35
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.33
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
531902,Beddick Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.47
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,65.4
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
531902,Beddick Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531902,Beddick Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.55
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
531902,Beddick Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.11
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
