Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.75
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
531902,Beddick Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
531902,Beddick Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.45
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
531902,Beddick Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
531902,Beddick Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.94
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
531902,Beddick Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.43
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
531902,Beddick Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531902,Beddick Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.63
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.78
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
531902,Beddick Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.5
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
