Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.7
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
531902,Beddick Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.67
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
531902,Beddick Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.7
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
531902,Beddick Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,24.8
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531902,Beddick Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.26
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.55
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.06
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531902,Beddick Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.72
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.99
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.77
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
531902,Beddick Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.79
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.22
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531902,Beddick Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.94
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.8
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
531902,Beddick Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.8
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
