Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531902,Beddick Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.66
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531902,Beddick Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.78
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
531902,Beddick Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.49
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531902,Beddick Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.43
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531902,Beddick Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.48
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531902,Beddick Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.93
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.12
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,23.4
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531902,Beddick Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.12
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.2
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
531902,Beddick Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.34
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.69
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531902,Beddick Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
