Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531902,Beddick Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531902,Beddick Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.34
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.29
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
531902,Beddick Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.7
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.11
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
531902,Beddick Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.14
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
531902,Beddick Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.47
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.66
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.44
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531902,Beddick Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.7
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.51
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.2
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531902,Beddick Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.26
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531902,Beddick Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
