Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.18
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
531902,Beddick Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.33
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531902,Beddick Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.61
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531902,Beddick Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
531902,Beddick Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.81
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.77
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
531902,Beddick Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
531902,Beddick Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531902,Beddick Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.89
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
531902,Beddick Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
