Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531902,Beddick Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531902,Beddick Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
531902,Beddick Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531902,Beddick Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
531902,Beddick Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
531902,Beddick Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531902,Beddick Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531902,Beddick Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
