Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
531902,Beddick Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531902,Beddick Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531902,Beddick Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
531902,Beddick Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.31
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531902,Beddick Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531902,Beddick Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531902,Beddick Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531902,Beddick Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
