Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531902,Beddick Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
531902,Beddick Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531902,Beddick Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531902,Beddick Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531902,Beddick Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531902,Beddick Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531902,Beddick Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531902,Beddick Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
