Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531902,Beddick Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531902,Beddick Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531902,Beddick Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531902,Beddick Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531902,Beddick Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
