Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531902,Beddick Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
531902,Beddick Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531902,Beddick Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531902,Beddick Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531902,Beddick Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531902,Beddick Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531902,Beddick Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531902,Beddick Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
