Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531902,Beddick Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531902,Beddick Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,21.7
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531902,Beddick Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531902,Beddick Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531902,Beddick Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531902,Beddick Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531902,Beddick Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
